,Conductor,,,,Ground Wire,,,,
Stock #,No. of Conductors,Size (AWG or kcmil),No. of Strands,Insulation Thickness (mils),Size (AWG),No. of Strands,Nom. OD (mils),Nominal Total Weight (lbs/1000'),Allowable Ampacity
57333499,3,2 AWG,7,90,6,,1695,1523,
58678999,3,1/0 AWG,19,90,6,,1874,2011,
57741899,3,4/0 AWG,19,90,4,,2245,3449,
56892499,3,250 KCMIL,37,90,4,,2414,3981,
58096499,3,350 KCMIL,37,90,3,,2593,5096,
56892799,3,500 KCMIL,37,90,3,,2863,6713,
58227299,3,750 KCMIL,61,90,2,,3420,9801,
